Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.3
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531836,Cherry Trees Langstone,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.45
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
531836,Cherry Trees Langstone,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
531836,Cherry Trees Langstone,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.78
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.7
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.5
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.3
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.8
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.61
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.29
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.92
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.24
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.6
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
