Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
531836,Cherry Trees Langstone,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.2
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.8
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.07
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.02
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.52
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.88
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.97
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
531836,Cherry Trees Langstone,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.9
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.9
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.93
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.97
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531836,Cherry Trees Langstone,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.67
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.1
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.53
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
531836,Cherry Trees Langstone,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.96
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.45
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.4
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531836,Cherry Trees Langstone,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.58
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
531836,Cherry Trees Langstone,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.85
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,113.9
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.0
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
