Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
531836,Cherry Trees Langstone,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.1
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.2
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
531836,Cherry Trees Langstone,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.23
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.4
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.4
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531836,Cherry Trees Langstone,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.26
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.45
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.57
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.8
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.3
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.66
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.2
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.3
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.68
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
531836,Cherry Trees Langstone,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.2
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.59
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.69
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.2
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531836,Cherry Trees Langstone,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.34
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.4
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
531836,Cherry Trees Langstone,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.87
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.4
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.76
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.8
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.1
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
531836,Cherry Trees Langstone,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.13
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.83
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.9
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.22
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
531836,Cherry Trees Langstone,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.16
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.97
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.8
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.22
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.08
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531836,Cherry Trees Langstone,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,32.56
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.9
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.8
