Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531836,Cherry Trees Langstone,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,34.33
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,98.0
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,147.2
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.64
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531836,Cherry Trees Langstone,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.11
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,30.18
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.1
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.67
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.51
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.52
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531836,Cherry Trees Langstone,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.22
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.93
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.3
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.37
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
531836,Cherry Trees Langstone,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.83
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.74
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.41
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.89
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
531836,Cherry Trees Langstone,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.88
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.56
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.55
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.76
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531836,Cherry Trees Langstone,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.82
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.07
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,81.9
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.7
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,12.8
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
531836,Cherry Trees Langstone,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.05
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.83
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.9
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,12.8
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.86
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.71
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.43
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,98.1
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.1
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,12.7
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
531836,Cherry Trees Langstone,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
