Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.56
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.9
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.3
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
531836,Cherry Trees Langstone,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.43
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.77
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.4
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531836,Cherry Trees Langstone,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.11
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.89
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.0
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.01
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
531836,Cherry Trees Langstone,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.31
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.64
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.1
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.31
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.1
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
531836,Cherry Trees Langstone,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.51
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.2
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.51
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531836,Cherry Trees Langstone,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.34
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.83
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.4
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.64
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.7
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
531836,Cherry Trees Langstone,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.77
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.8
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.06
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,70.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.47
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.9
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.9
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.02
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.46
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531836,Cherry Trees Langstone,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,28.39
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.8
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
