Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531836,Cherry Trees Langstone,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.98
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.0
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.33
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.38
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.41
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
531836,Cherry Trees Langstone,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.81
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.56
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.08
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531836,Cherry Trees Langstone,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.57
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.2
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.49
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.76
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,33.84
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,110.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,145.1
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.92
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.36
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531836,Cherry Trees Langstone,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
