Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
531836,Cherry Trees Langstone,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.53
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
531836,Cherry Trees Langstone,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.51
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.61
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.88
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.5
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
531836,Cherry Trees Langstone,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.1
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
