Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.07
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
531836,Cherry Trees Langstone,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.63
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.2
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.47
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.1
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531836,Cherry Trees Langstone,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.44
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,128.3
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.1
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.69
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.44
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.64
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.8
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
