Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.9
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.21
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.39
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.9
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.6
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.02
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.47
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.8
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.27
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.7
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.87
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.4
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
531836,Cherry Trees Langstone,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.28
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.35
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.4
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
