Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.53
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.29
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
531836,Cherry Trees Langstone,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531836,Cherry Trees Langstone,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.58
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.2
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
531836,Cherry Trees Langstone,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531836,Cherry Trees Langstone,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.44
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.5
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.5
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531836,Cherry Trees Langstone,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.5
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
531836,Cherry Trees Langstone,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.8
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.15
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.5
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.71
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.8
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531836,Cherry Trees Langstone,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
