Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.78
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.18
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.9
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531836,Cherry Trees Langstone,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,11.6
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531836,Cherry Trees Langstone,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.47
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,11.7
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
531836,Cherry Trees Langstone,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,11.8
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.1
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,11.8
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531836,Cherry Trees Langstone,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.91
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.19
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.8
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531836,Cherry Trees Langstone,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.27
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
