Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.9
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531836,Cherry Trees Langstone,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.57
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.9
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.46
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.0
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
531836,Cherry Trees Langstone,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.1
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.2
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531836,Cherry Trees Langstone,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.3
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531836,Cherry Trees Langstone,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.91
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
