Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531836,Cherry Trees Langstone,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.4
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.6
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.5
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.6
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.7
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.8
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
