Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.0
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.1
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
531836,Cherry Trees Langstone,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.2
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.3
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.3
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.4
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531836,Cherry Trees Langstone,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.5
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
531836,Cherry Trees Langstone,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.5
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.6
