Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.6
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.7
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.53
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.8
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.9
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.9
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.89
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.0
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.81
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.1
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
531836,Cherry Trees Langstone,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.1
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531836,Cherry Trees Langstone,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
