Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.6
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.6
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531836,Cherry Trees Langstone,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.7
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
