Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.71
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.32
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531836,Cherry Trees Langstone,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.34
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,19.2
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.31
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531836,Cherry Trees Langstone,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531836,Cherry Trees Langstone,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531836,Cherry Trees Langstone,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
