Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531836,Cherry Trees Langstone,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.75
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.06
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.15
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531836,Cherry Trees Langstone,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.68
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.15
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531836,Cherry Trees Langstone,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.74
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.75
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.16
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531836,Cherry Trees Langstone,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531836,Cherry Trees Langstone,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.09
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.63
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531836,Cherry Trees Langstone,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.51
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.3
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
