Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.39
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531836,Cherry Trees Langstone,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.41
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.1
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.9
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
531836,Cherry Trees Langstone,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.89
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.38
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531836,Cherry Trees Langstone,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.5
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531836,Cherry Trees Langstone,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.35
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.68
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
531836,Cherry Trees Langstone,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.92
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.1
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.53
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.29
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.5
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.5
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531836,Cherry Trees Langstone,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.55
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.03
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,90.4
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.7
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.81
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
531836,Cherry Trees Langstone,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,17.56
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,39.74
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,125.6
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.3
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,169.2
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.67
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531836,Cherry Trees Langstone,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.86
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,41.17
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,130.9
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.6
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,176.3
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.07
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
