Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.91
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,142.9
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
531836,Cherry Trees Langstone,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.97
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.25
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.28
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.2
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,120.7
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.07
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
531836,Cherry Trees Langstone,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.42
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.18
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,28.94
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.1
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.1
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.86
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
531836,Cherry Trees Langstone,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,31.67
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.52
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.98
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,134.1
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.2
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.53
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
531836,Cherry Trees Langstone,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.99
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,20.58
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,34.96
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.2
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.7
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.1
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,19.3
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
531836,Cherry Trees Langstone,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.28
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.1
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,36.38
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.4
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,152.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.85
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.52
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531836,Cherry Trees Langstone,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.16
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.13
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.1
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.1
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,156.3
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.18
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
531836,Cherry Trees Langstone,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.74
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.32
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,40.01
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,169.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.8
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
531836,Cherry Trees Langstone,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,20.66
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,36.11
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,100.7
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,153.6
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
531836,Cherry Trees Langstone,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,19.17
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.84
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,89.9
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.1
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,136.0
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
