Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.3
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
531836,Cherry Trees Langstone,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.13
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,31.47
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.6
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.2
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.06
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
531836,Cherry Trees Langstone,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,20.34
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.48
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,104.8
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.2
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.64
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
531836,Cherry Trees Langstone,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,21.01
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.43
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,98.8
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,90.3
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.0
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.51
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.34
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
531836,Cherry Trees Langstone,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.53
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.85
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,109.7
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,88.3
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.9
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.2
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
531836,Cherry Trees Langstone,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.41
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,25.28
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,34.73
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,98.2
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,107.4
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,148.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.14
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
531836,Cherry Trees Langstone,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,27.22
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,32.63
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,115.8
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,139.4
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.49
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.92
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.1
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
531836,Cherry Trees Langstone,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,27.87
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.69
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,118.7
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.6
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.32
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.9
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
531836,Cherry Trees Langstone,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.93
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.34
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,67.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.2
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531836,Cherry Trees Langstone,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
