Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.16
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.75
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.3
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531836,Cherry Trees Langstone,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.09
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.19
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.6
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.21
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531836,Cherry Trees Langstone,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.08
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.4
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,108.9
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.7
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.2
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.84
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531836,Cherry Trees Langstone,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.67
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.45
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,98.4
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.3
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.5
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531836,Cherry Trees Langstone,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,37.61
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,129.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.1
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.49
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.58
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
531836,Cherry Trees Langstone,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,32.19
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,105.0
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.7
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.59
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.97
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
531836,Cherry Trees Langstone,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.95
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,38.65
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,134.2
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,164.8
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.37
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531836,Cherry Trees Langstone,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.93
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.22
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,114.0
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,146.6
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.12
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.23
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
531836,Cherry Trees Langstone,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.48
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.4
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.85
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
