Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.91
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.07
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531836,Cherry Trees Langstone,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.74
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.78
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,96.0
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.3
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,135.7
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.21
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531836,Cherry Trees Langstone,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.3
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,29.47
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,88.4
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,17.2
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531836,Cherry Trees Langstone,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.81
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.49
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.55
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
531836,Cherry Trees Langstone,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.66
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.66
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,79.7
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.0
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.25
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531836,Cherry Trees Langstone,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.44
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,34.79
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,110.5
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.8
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.76
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.43
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531836,Cherry Trees Langstone,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,33.54
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.7
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,142.2
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.84
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.98
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531836,Cherry Trees Langstone,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,31.55
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,134.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
531836,Cherry Trees Langstone,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.83
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531836,Cherry Trees Langstone,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.82
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.4
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
