Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,45.15
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.24
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.65
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.67
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.26
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.3
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.1
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531836,Cherry Trees Langstone,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.77
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531836,Cherry Trees Langstone,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.14
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.38
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.79
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.5
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.66
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531836,Cherry Trees Langstone,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.64
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.38
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.23
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.4
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.94
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531836,Cherry Trees Langstone,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,33.48
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,111.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,143.2
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,50.69
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
531836,Cherry Trees Langstone,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,37.89
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,125.9
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,160.3
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.2
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,143.2
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.22
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,35.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,149.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.1
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
531836,Cherry Trees Langstone,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,32.38
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,106.9
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,137.2
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.07
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
