Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.8
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531836,Cherry Trees Langstone,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,26.88
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,82.4
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,116.4
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.74
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.73
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
531836,Cherry Trees Langstone,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.16
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.29
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,15.9
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.39
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.18
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.98
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.04
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.68
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
531836,Cherry Trees Langstone,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.23
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.27
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.23
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.3
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.9
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,15.7
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531836,Cherry Trees Langstone,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,15.6
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.2
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.37
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.5
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
531836,Cherry Trees Langstone,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.62
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
531836,Cherry Trees Langstone,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
