Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
531836,Cherry Trees Langstone,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.86
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
531836,Cherry Trees Langstone,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.69
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.63
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.76
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,15.2
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.7
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531836,Cherry Trees Langstone,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.14
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.46
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.02
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531836,Cherry Trees Langstone,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.97
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.03
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.72
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531836,Cherry Trees Langstone,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.6
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.94
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531836,Cherry Trees Langstone,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.37
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.6
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.34
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531836,Cherry Trees Langstone,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.55
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.1
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531836,Cherry Trees Langstone,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.66
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.86
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.0
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
