Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
531836,Cherry Trees Langstone,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.04
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.9
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.44
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.64
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.25
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.57
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
531836,Cherry Trees Langstone,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
