Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.91
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
