Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,14.3
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.61
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
