Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,14.4
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,14.5
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,14.6
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,14.6
