Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,14.6
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,14.7
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,14.7
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
531836,Cherry Trees Langstone,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,14.8
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.59
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
