Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,14.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
531836,Cherry Trees Langstone,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.86
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,15.0
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531836,Cherry Trees Langstone,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
531836,Cherry Trees Langstone,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,15.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
531836,Cherry Trees Langstone,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
531836,Cherry Trees Langstone,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.92
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
