Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.1
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
531836,Cherry Trees Langstone,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.42
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531836,Cherry Trees Langstone,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.52
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.81
