Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.96
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531836,Cherry Trees Langstone,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.85
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.38
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.2
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.64
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.0
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.24
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.76
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.96
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.5
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.5
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.86
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.64
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.96
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.55
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.4
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.28
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531836,Cherry Trees Langstone,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-3.12
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.45
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.06
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,76.0
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.2
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.37
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531836,Cherry Trees Langstone,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,27.76
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.5
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,117.1
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.39
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
