Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
531836,Cherry Trees Langstone,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.36
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,30.74
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,130.5
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.12
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531836,Cherry Trees Langstone,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.02
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,95.8
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,127.1
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.42
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531836,Cherry Trees Langstone,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,29.46
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.8
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.9
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.37
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.42
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.87
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
531836,Cherry Trees Langstone,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.35
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,27.75
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.5
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.9
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.1
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.61
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,28.58
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.1
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,123.6
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.84
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,101.1
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,132.8
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531836,Cherry Trees Langstone,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.45
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.59
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.93
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531836,Cherry Trees Langstone,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.6
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.71
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
531836,Cherry Trees Langstone,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.26
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.17
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.4
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.9
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.62
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
