Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.06
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531836,Cherry Trees Langstone,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,26.11
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.8
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.3
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.05
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
531836,Cherry Trees Langstone,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.73
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.87
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.88
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531836,Cherry Trees Langstone,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.01
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,17.8
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
531836,Cherry Trees Langstone,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.22
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.4
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.55
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531836,Cherry Trees Langstone,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.73
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.05
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.6
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.1
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.71
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.6
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.01
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,30.71
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,93.6
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.9
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.3
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.46
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
531836,Cherry Trees Langstone,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.51
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,29.52
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,126.3
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.65
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531836,Cherry Trees Langstone,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.48
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.67
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.7
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.43
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.0
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531836,Cherry Trees Langstone,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.93
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.0
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,107.7
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.25
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.2
