Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.77
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,17.2
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.25
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531836,Cherry Trees Langstone,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.55
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.4
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.38
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.33
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531836,Cherry Trees Langstone,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.24
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.68
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.2
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.09
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.6
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.35
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.82
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531836,Cherry Trees Langstone,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.3
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.56
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.28
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.0
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.8
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.45
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.13
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.55
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531836,Cherry Trees Langstone,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.7
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.53
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531836,Cherry Trees Langstone,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.26
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.29
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.87
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,65.4
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.35
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.68
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
531836,Cherry Trees Langstone,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.24
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
531836,Cherry Trees Langstone,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.14
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.52
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.62
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531836,Cherry Trees Langstone,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.34
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.1
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
531836,Cherry Trees Langstone,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
