Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.3
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.7
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.32
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531836,Cherry Trees Langstone,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.83
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.9
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531836,Cherry Trees Langstone,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.93
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.9
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
531836,Cherry Trees Langstone,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.57
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.1
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.7
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.86
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.0
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
