Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.27
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.05
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.3
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.5
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.97
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
531836,Cherry Trees Langstone,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.66
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
531836,Cherry Trees Langstone,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.01
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
531836,Cherry Trees Langstone,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.5
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.84
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531836,Cherry Trees Langstone,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
531836,Cherry Trees Langstone,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.2
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.75
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.89
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
531836,Cherry Trees Langstone,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.63
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
