Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531836,Cherry Trees Langstone,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531836,Cherry Trees Langstone,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.49
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.88
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
531836,Cherry Trees Langstone,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531836,Cherry Trees Langstone,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531836,Cherry Trees Langstone,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531836,Cherry Trees Langstone,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.94
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.01
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531836,Cherry Trees Langstone,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.68
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
