Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531836,Cherry Trees Langstone,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.03
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.98
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531836,Cherry Trees Langstone,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.43
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531836,Cherry Trees Langstone,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.48
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.79
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531836,Cherry Trees Langstone,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.26
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.08
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.5
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531836,Cherry Trees Langstone,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.34
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531836,Cherry Trees Langstone,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.89
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531836,Cherry Trees Langstone,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.03
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531836,Cherry Trees Langstone,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.11
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
