Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531836,Cherry Trees Langstone,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.58
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.28
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
531836,Cherry Trees Langstone,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.04
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.28
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531836,Cherry Trees Langstone,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.01
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531836,Cherry Trees Langstone,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.74
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.86
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
531836,Cherry Trees Langstone,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.28
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.3
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531836,Cherry Trees Langstone,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.3
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.08
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.14
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.9
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.76
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.37
