Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531836,Cherry Trees Langstone,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.29
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.95
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.23
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.5
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.76
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,30.67
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,108.8
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.9
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.95
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
531836,Cherry Trees Langstone,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.05
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.0
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.85
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
531836,Cherry Trees Langstone,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531836,Cherry Trees Langstone,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.88
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.28
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.94
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.54
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531836,Cherry Trees Langstone,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.72
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.88
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531836,Cherry Trees Langstone,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.43
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
