Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
531836,Cherry Trees Langstone,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.94
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531836,Cherry Trees Langstone,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.84
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.25
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
531836,Cherry Trees Langstone,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.41
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
531836,Cherry Trees Langstone,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.49
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.95
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
531836,Cherry Trees Langstone,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.5
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
