Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.05
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,17.2
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.5
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.71
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.26
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.62
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
