Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531836,Cherry Trees Langstone,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.29
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.96
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
531836,Cherry Trees Langstone,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.76
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.04
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
