Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.74
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.09
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531836,Cherry Trees Langstone,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.63
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.3
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531836,Cherry Trees Langstone,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.3
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.77
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
531836,Cherry Trees Langstone,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
531836,Cherry Trees Langstone,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.77
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
531836,Cherry Trees Langstone,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.99
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.9
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.48
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
