Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.96
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.16
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,19.2
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.52
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531836,Cherry Trees Langstone,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,19.2
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.48
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.8
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
531836,Cherry Trees Langstone,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.8
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531836,Cherry Trees Langstone,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.8
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
531836,Cherry Trees Langstone,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.51
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.09
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.75
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
