Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.51
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531836,Cherry Trees Langstone,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.71
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.7
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.29
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531836,Cherry Trees Langstone,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.1
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.46
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531836,Cherry Trees Langstone,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.52
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.71
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.77
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.81
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,75.5
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.16
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.88
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.69
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531836,Cherry Trees Langstone,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.07
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,20.0
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
531836,Cherry Trees Langstone,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.84
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531836,Cherry Trees Langstone,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.6
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.02
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
