Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.99
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
531836,Cherry Trees Langstone,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.42
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.89
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531836,Cherry Trees Langstone,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.64
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.84
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.47
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531836,Cherry Trees Langstone,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.56
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.21
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.3
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.8
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.9
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.63
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531836,Cherry Trees Langstone,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,25.82
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,76.7
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.7
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.63
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.99
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.8
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.79
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
531836,Cherry Trees Langstone,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.56
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,24.63
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.0
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.75
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.8
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.88
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
531836,Cherry Trees Langstone,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.99
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.7
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.04
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.7
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
531836,Cherry Trees Langstone,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.62
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.45
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.86
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.6
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.89
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.3
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.85
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531836,Cherry Trees Langstone,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.14
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.41
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.3
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.5
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
