Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.46
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
531836,Cherry Trees Langstone,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.94
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,35.24
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,109.2
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,151.9
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.9
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.4
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
531836,Cherry Trees Langstone,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.17
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,34.95
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,109.5
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,150.9
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.73
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.2
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531836,Cherry Trees Langstone,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.68
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.31
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,27.11
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.7
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,115.6
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.57
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.1
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531836,Cherry Trees Langstone,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.05
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,25.31
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.5
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.0
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.98
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
531836,Cherry Trees Langstone,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.72
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.8
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.57
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.33
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.9
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.76
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
531836,Cherry Trees Langstone,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,20.93
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.19
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,89.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.0
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.57
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.4
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.8
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
531836,Cherry Trees Langstone,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.56
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.28
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.5
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.31
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.71
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,18.7
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.42
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
531836,Cherry Trees Langstone,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,27.97
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.8
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,119.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.49
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
531836,Cherry Trees Langstone,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.35
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.92
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.0
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
