Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.5
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.58
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.34
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531836,Cherry Trees Langstone,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.68
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.41
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.26
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.78
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.4
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.25
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531836,Cherry Trees Langstone,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.24
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.16
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.5
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.4
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.55
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.3
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531836,Cherry Trees Langstone,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.11
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,30.38
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.6
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.7
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.34
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.2
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.11
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.56
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531836,Cherry Trees Langstone,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.07
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,16.1
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.94
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.8
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.8
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.09
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.1
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531836,Cherry Trees Langstone,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.55
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.38
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.9
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.1
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.37
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.0
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.47
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.06
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531836,Cherry Trees Langstone,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,25.84
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.0
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.25
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,17.9
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.65
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.55
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
531836,Cherry Trees Langstone,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,28.08
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,85.8
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.82
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.92
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,17.7
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.91
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
531836,Cherry Trees Langstone,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,32.18
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,96.2
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,138.7
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.41
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.06
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
531836,Cherry Trees Langstone,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.37
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,27.8
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,118.6
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
