Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.3
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
531836,Cherry Trees Langstone,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,30.21
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,99.6
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.1
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,129.5
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.06
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531836,Cherry Trees Langstone,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,29.16
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.3
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,124.2
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.45
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.27
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.82
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531836,Cherry Trees Langstone,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.08
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,86.9
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,111.7
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.8
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.41
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.14
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
531836,Cherry Trees Langstone,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,26.33
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.1
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,17.2
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.19
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531836,Cherry Trees Langstone,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.02
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.43
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.9
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.04
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531836,Cherry Trees Langstone,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.45
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.7
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.1
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.46
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531836,Cherry Trees Langstone,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531836,Cherry Trees Langstone,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.68
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.1
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.98
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.85
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.4
