Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
531836,Cherry Trees Langstone,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.19
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.12
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531836,Cherry Trees Langstone,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.31
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
531836,Cherry Trees Langstone,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.2
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.4
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
531836,Cherry Trees Langstone,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.63
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531836,Cherry Trees Langstone,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.64
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531836,Cherry Trees Langstone,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.1
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.45
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
531836,Cherry Trees Langstone,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.31
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,16.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531836,Cherry Trees Langstone,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.93
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.6
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.5
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.29
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,16.5
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
