Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531836,Cherry Trees Langstone,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.46
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,16.4
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.62
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
531836,Cherry Trees Langstone,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,24.66
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.2
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.28
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,16.4
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,16.3
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.13
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.79
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,16.2
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531836,Cherry Trees Langstone,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.06
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.96
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,16.1
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.59
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531836,Cherry Trees Langstone,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.61
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.7
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.97
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531836,Cherry Trees Langstone,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.81
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.8
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,15.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.9
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531836,Cherry Trees Langstone,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.55
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.49
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.9
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,15.9
