Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.33
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
531836,Cherry Trees Langstone,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.67
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.1
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
531836,Cherry Trees Langstone,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.1
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.88
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
531836,Cherry Trees Langstone,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.41
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.45
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,15.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
531836,Cherry Trees Langstone,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.54
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.99
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,15.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531836,Cherry Trees Langstone,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.73
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,15.6
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531836,Cherry Trees Langstone,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.15
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.53
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.4
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,15.6
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531836,Cherry Trees Langstone,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.72
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.92
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
531836,Cherry Trees Langstone,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.33
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.93
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.8
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531836,Cherry Trees Langstone,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.08
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
