Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
531836,Cherry Trees Langstone,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.94
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,25.67
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.0
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.25
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531836,Cherry Trees Langstone,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.3
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.77
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
531836,Cherry Trees Langstone,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.28
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.14
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.51
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.76
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.6
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
531836,Cherry Trees Langstone,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.84
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.7
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.5
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.7
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
531836,Cherry Trees Langstone,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.69
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
531836,Cherry Trees Langstone,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.98
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.68
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
