Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531836,Cherry Trees Langstone,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.47
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.46
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.09
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531836,Cherry Trees Langstone,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.64
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,15.2
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.5
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.05
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,15.2
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
531836,Cherry Trees Langstone,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531836,Cherry Trees Langstone,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.03
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.12
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
531836,Cherry Trees Langstone,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,21.22
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,94.7
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.68
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.56
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531836,Cherry Trees Langstone,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.19
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
531836,Cherry Trees Langstone,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
