Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,22.75
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,77.1
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.0
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.57
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
531836,Cherry Trees Langstone,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.1
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531836,Cherry Trees Langstone,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.13
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
531836,Cherry Trees Langstone,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.87
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
531836,Cherry Trees Langstone,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.77
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
531836,Cherry Trees Langstone,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531836,Cherry Trees Langstone,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,22.51
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,89.3
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.4
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.19
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
531836,Cherry Trees Langstone,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.23
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,87.8
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.4
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
