Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
531836,Cherry Trees Langstone,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.08
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531836,Cherry Trees Langstone,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,15.1
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.58
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,15.2
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
531836,Cherry Trees Langstone,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.93
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,15.3
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.68
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
531836,Cherry Trees Langstone,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.71
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
531836,Cherry Trees Langstone,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,15.4
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
531836,Cherry Trees Langstone,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.7
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
