Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
531836,Cherry Trees Langstone,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.74
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.9
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,15.5
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,15.6
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
531836,Cherry Trees Langstone,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.67
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,15.7
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
531836,Cherry Trees Langstone,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,15.8
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
531836,Cherry Trees Langstone,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,15.9
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
531836,Cherry Trees Langstone,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,15.9
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
