Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
531836,Cherry Trees Langstone,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,16.0
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
531836,Cherry Trees Langstone,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,16.1
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
531836,Cherry Trees Langstone,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,16.2
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
531836,Cherry Trees Langstone,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.49
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,16.3
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
531836,Cherry Trees Langstone,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.79
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.26
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,16.3
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
531836,Cherry Trees Langstone,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.68
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,16.4
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
531836,Cherry Trees Langstone,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,16.4
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
531836,Cherry Trees Langstone,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.56
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,16.5
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.27
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.93
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
