Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,16.5
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.34
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,16.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
531836,Cherry Trees Langstone,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.11
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,16.7
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531836,Cherry Trees Langstone,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.15
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
531836,Cherry Trees Langstone,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.03
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,16.8
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
531836,Cherry Trees Langstone,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.07
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,16.9
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531836,Cherry Trees Langstone,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.01
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.37
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531836,Cherry Trees Langstone,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.03
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.0
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531836,Cherry Trees Langstone,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.1
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
