Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531836,Cherry Trees Langstone,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.2
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
531836,Cherry Trees Langstone,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.9
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.3
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531836,Cherry Trees Langstone,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.17
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.53
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531836,Cherry Trees Langstone,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.4
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
531836,Cherry Trees Langstone,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.16
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.13
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.5
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
531836,Cherry Trees Langstone,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.54
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.7
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.6
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
531836,Cherry Trees Langstone,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.56
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
531836,Cherry Trees Langstone,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.44
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.02
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.78
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.2
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,18.6
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
531836,Cherry Trees Langstone,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.73
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-3.06
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.99
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
531836,Cherry Trees Langstone,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
